Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,transformer,,Temperature,C,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
