Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,transformer,,Temperature,C,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
