Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
