Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
