Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.6
