Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
