Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,38.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
