Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,transformer,,Temperature,C,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,transformer,,Temperature,C,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,transformer,,Temperature,C,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
