Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
