Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-23T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
