Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
