Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
