Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,transformer,,Temperature,C,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
