Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
