Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
