Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
