Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
