Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
