Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
