Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,155.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
