Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
