Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
