Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
