Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,transformer,,Temperature,C,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
