Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
