Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
