Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
