Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,transformer,,Temperature,C,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
