Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
