Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
