Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
