Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
