Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,47.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
