Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,45.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
