Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
