Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.37
