Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
