Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
