Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
