Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
