Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
