Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
