Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
