Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
