Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
