Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
