Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
