Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,transformer,,Temperature,C,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
