Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,transformer,,Temperature,C,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,transformer,,Temperature,C,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
