Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,transformer,,Temperature,C,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,transformer,,Temperature,C,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,transformer,,Temperature,C,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
