Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
