Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
