Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,21.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
