Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
