Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,18.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
