Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,24.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
