Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,17.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,16.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
