Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,17.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,17.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
