Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,18.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,18.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,19.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
