Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,transformer,,Temperature,C,22.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,transformer,,Temperature,C,22.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,transformer,,Temperature,C,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,transformer,,Temperature,C,17.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,transformer,,Temperature,C,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,10.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,10.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,10.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
