Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,20.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,20.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,21.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,21.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,20.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
