Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,22.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,22.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,22.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,22.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,23.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
