Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,26.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,25.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,26.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,26.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
