Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,24.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,23.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,23.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,22.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,21.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,transformer,,Temperature,C,19.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.25
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,transformer,,Temperature,C,18.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.17
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,transformer,,Temperature,C,15.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,transformer,,Temperature,C,13.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,transformer,,Temperature,C,11.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,transformer,,Temperature,C,10.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,transformer,,Temperature,C,9.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.15
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,transformer,,Temperature,C,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,transformer,,Temperature,C,9.6
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844028,EDGMOND SCHOOL - EDGMOND,2023-04-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
